Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (Min),A,39.75
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (Max),A,39.75
451897,Southern Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
451897,Southern Road,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.5
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-69.31
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69848
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97714
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.15264
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.75
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86526
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9393
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8529899999999999
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.75
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.5
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (Min),A,24.38
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (Max),A,10.38
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.31
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.25
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-68.68
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6873100000000001
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96854
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.15195999999999998
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-46.38
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.19
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.35204
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9859
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87692
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.75
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.88
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.75
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.88
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.12
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (Min),A,14.12
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (Max),A,14.12
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.31
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8310799999999999
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96191
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9252299999999999
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.69
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.5
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.60302
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97885
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8898299999999999
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.5
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.75
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.62
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.75
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.75
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.75
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (Min),A,16.25
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (Max),A,16.75
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (Max),A,30.62
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.87
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-44.56
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79919
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95096
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.54394
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.13
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76764
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9537700000000001
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8580899999999999
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.38
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.5
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.38
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (Min),A,20.12
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (Max),A,20.38
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.38
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.87
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73782
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9389299999999999
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98303
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.69
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9186700000000001
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99405
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8896799999999999
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.5
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.5
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (Min),A,46.5
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (Max),A,47.5
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (Max),A,43.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.44
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.81
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82196
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97409
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.46773000000000003
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.87
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9122299999999999
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9877299999999999
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9360299999999999
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.38
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.62
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-165.69
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75259
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.6843199999999999
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96493
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90417
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95895
