Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95673
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (Min),A,41.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (Max),A,41.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.5
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8006300000000001
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.65563
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9319799999999999
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91302
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9542200000000001
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98257
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.38
451897,Southern Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (Max),A,57.88
451897,Southern Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
451897,Southern Road,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.56
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.87
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-98.94
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70639
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9867600000000001
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.12425
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.25
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.25
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.69
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8516799999999999
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9899
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8475299999999999
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.62
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.62
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.62
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.5
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.62
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.62
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.5
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.88
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.69
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76202
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8531200000000001
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.66622
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.63
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.69
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89694
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95425
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94089
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.88
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-167.31
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72988
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.69808
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9863299999999999
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.13
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.25
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94775
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96326
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94949
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.38
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (Min),A,55.62
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
451897,Southern Road,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,167.5
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8377399999999999
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.6746800000000001
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8616
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94476
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9943799999999999
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9726899999999999
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,70.62
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,70.75
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.62
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (Max),A,68.62
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (Min),A,42.5
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
451897,Southern Road,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.63
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.94
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81329
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93545
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73397
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.37
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9116200000000001
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94714
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9642299999999999
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.87
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-166.94
