Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9919399999999999
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.99384
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.8551
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.62
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.75
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.75
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.06
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89755
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9954200000000001
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93463
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,86.25
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,86.38
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.25
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (Min),A,68.5
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (Max),A,68.5
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.25
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.19
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.56
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66308
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9512299999999999
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.44001999999999997
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-93.44
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.03563
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98911
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9375
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.88
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.88
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (Min),A,12.88
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (Max),A,13.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.69
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6897800000000001
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97467
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9036200000000001
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97464
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99203
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92151
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.88
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.25
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.38
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.25
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (Min),A,48.25
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (Max),A,48.38
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.44
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.5
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47958
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.72467
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96765
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9470799999999999
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9903299999999999
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97345
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.12
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.38
451897,Southern Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (Min),A,44.12
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (Max),A,46.5
451897,Southern Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
451897,Southern Road,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.62
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-158.13
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49175
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.50295
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97235
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.94
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9779399999999999
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9945700000000001
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9370700000000001
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.88
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,62.62
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,62.62
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.62
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (Min),A,52.88
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (Max),A,61.38
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (Min),A,48.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (Max),A,48.25
451897,Southern Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
451897,Southern Road,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.81
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81839
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91464
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8807
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94888
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99374
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9655100000000001
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.88
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.88
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.88
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (Max),A,70.38
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.31
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8584
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7449600000000001
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8332799999999999
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.12
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.31
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9440000000000001
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9417399999999999
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9720799999999999
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
