Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-161.37
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86334
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.74463
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86279
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93194
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9919399999999999
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9769
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.62
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.62
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (Min),A,44.38
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (Max),A,44.5
451897,Southern Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
451897,Southern Road,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-163.25
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76593
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.63073
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96735
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9690200000000001
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96973
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98013
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.75
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.75
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,48.75
451897,Southern Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.75
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (Min),A,51.25
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (Max),A,51.5
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (Min),A,57.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
451897,Southern Road,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.69
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88315
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.81265
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80029
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96399
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9913299999999999
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9746100000000001
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.12
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.12
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.88
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,60.12
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.88
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.88
451897,Southern Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.38
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (Min),A,57.25
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (Max),A,57.38
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (Min),A,57.5
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (Max),A,57.62
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (Min),A,51.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (Max),A,52.25
451897,Southern Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
451897,Southern Road,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.06
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8840899999999999
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8537899999999999
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95691
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94791
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9981399999999999
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9837
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.62
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.75
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.75
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,45.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (Min),A,61.12
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (Max),A,59.25
451897,Southern Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
451897,Southern Road,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-168.94
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8378899999999999
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.75225
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98434
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95975
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9961200000000001
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95221
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.12
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,77.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,77.12
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (Min),A,74.62
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (Max),A,74.62
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (Min),A,53.38
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (Max),A,53.38
451897,Southern Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
451897,Southern Road,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-150.25
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85696
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.2033
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99423
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,39.5
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,39.75
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9837
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9953299999999999
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9501
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.62
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.88
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,82.38
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,82.5
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (Min),A,68.5
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (Max),A,69.75
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (Min),A,82.12
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (Max),A,82.12
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (Min),A,67.62
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (Max),A,67.88
451897,Southern Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
451897,Southern Road,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85556
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.2611
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90756
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
