Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97604
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9964
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97424
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.62
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,77.88
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,77.88
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.88
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (Min),A,55.12
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (Max),A,55.75
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (Min),A,78.62
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (Max),A,78.62
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (Min),A,41.12
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (Max),A,41.38
451897,Southern Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
451897,Southern Road,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.81
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74887
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9845299999999999
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96286
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9834
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9908100000000001
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98575
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.12
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.12
451897,Southern Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.12
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (Min),A,64.12
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (Max),A,64.25
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (Min),A,60.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (Min),A,56.75
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (Max),A,56.88
451897,Southern Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
451897,Southern Road,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.13
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58849
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75457
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9792799999999999
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.44
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97552
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97665
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97662
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.12
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.38
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.25
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (Min),A,55.38
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (Max),A,55.62
451897,Southern Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
451897,Southern Road,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.75
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6986600000000001
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94885
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9744299999999999
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.56
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98621
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9516600000000001
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9921
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.38
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.38
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.38
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,64.62
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,65.12
451897,Southern Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.88
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (Max),A,62.75
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (Min),A,85.25
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (Max),A,85.62
451897,Southern Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
451897,Southern Road,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75146
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8145100000000001
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9790000000000001
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.37
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9633799999999999
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9571799999999999
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96851
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.12
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (Max),A,46.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (Max),A,62.88
451897,Southern Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
451897,Southern Road,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.13
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.19
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59802
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82715
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90097
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.75
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9925200000000001
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99377
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9462299999999999
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,90.25
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,90.5
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.38
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (Max),A,91.75
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (Min),A,49.12
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (Max),A,49.38
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (Min),A,41.38
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (Max),A,42.38
451897,Southern Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
451897,Southern Road,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.25
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62051
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9657
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9731700000000001
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9657
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98569
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9928
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.25
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.25
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.62
451897,Southern Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.38
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
