Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (Min),A,43.38
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (Max),A,53.75
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (Min),A,76.62
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
451897,Southern Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
451897,Southern Road,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67852
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83444
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9621299999999999
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9136299999999999
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98325
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94565
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.38
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (Max),A,43.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83294
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7763899999999999
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94266
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.87
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.19
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8914200000000001
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96765
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9571200000000001
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (Max),A,43.5
451897,Southern Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
451897,Southern Road,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.81
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.88
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7509100000000001
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69894
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9781799999999999
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8744200000000001
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99341
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98074
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.38
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.38
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.38
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.12
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (Min),A,52.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (Max),A,52.12
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (Max),A,60.75
451897,Southern Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
451897,Southern Road,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.87
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-44.38
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6444
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.51537
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87115
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96191
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9729
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9680200000000001
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.62
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.62
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (Max),A,47.25
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (Min),A,40.62
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
451897,Southern Road,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.44
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.75
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73501
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.60296
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9561799999999999
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9834
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9846799999999999
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9100299999999999
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.25
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.38
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.38
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.5
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.62
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (Min),A,65.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (Max),A,65.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.37
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7951
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.4985
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9047799999999999
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92996
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9924
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96588
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.88
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,67.62
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,67.75
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.75
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (Min),A,69.38
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (Max),A,69.38
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
451897,Southern Road,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.88
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87939
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.65847
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88251
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.19
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8634
