Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94955
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98236
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.5
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.75
451897,Southern Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (Max),A,48.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
451897,Southern Road,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.44
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99518
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8186
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88061
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.81
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8742700000000001
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9718600000000001
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96194
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.25
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.25
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.5
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.38
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (Max),A,34.38
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (Min),A,38.38
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (Max),A,46.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81939
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8678
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9900200000000001
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,43.5
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.75
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8990799999999999
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9696299999999999
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93829
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (Max),A,67.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
451897,Southern Road,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.75
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9953
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8432
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8742
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88754
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9796100000000001
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9213899999999999
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.38
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.69
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8324600000000001
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76867
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82171
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.37
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8492700000000001
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94553
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9307200000000001
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.12
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (Min),A,25.88
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.63
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.06
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65103
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94327
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8614200000000001
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.44
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89285
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9500700000000001
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9057
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (Max),A,26.75
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.75
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9947799999999999
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86065
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.75174
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.25
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.75
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8638899999999999
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95557
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9588
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.38
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.5
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.38
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (Min),A,35.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
451897,Southern Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
