Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.81
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.5
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69882
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72833
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9792799999999999
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94531
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9484899999999999
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92071
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.12
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80603
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73706
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87887
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92309
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93622
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8927
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.06
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80542
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98126
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85611
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9403100000000001
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95978
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85577
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.44
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8469200000000001
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7739199999999999
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92496
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.87
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9379
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92575
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9108299999999999
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.19
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68798
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8236399999999999
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91412
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.93
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91766
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95615
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91595
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7993399999999999
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8264100000000001
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89923
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96805
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9657899999999999
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95529
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79632
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8797
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92114
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
