Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9619700000000001
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9675299999999999
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9584600000000001
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81491
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80691
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9147
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95935
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96268
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9611200000000001
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (Max),A,40.12
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.87
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8481700000000001
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75366
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8993200000000001
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9591700000000001
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9535799999999999
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96347
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (Max),A,39.25
451897,Southern Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.5
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.81
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9122899999999999
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.65325
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9069799999999999
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.56
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93585
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94214
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95401
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.37
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.94
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4612600000000001
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8581200000000001
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8548
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9184899999999999
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9618200000000001
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9381700000000001
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.06
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.81
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49471000000000004
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7350399999999999
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8900100000000001
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9245
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96225
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9490299999999999
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.5
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
451897,Southern Road,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.63
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.75
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68872
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79068
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8636799999999999
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9238299999999999
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98849
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9484899999999999
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.25
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
