Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.75
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.81
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.06
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6087
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79309
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8864700000000001
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92361
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95657
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9501
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.88
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8572700000000001
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88165
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86874
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.06
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91699
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92212
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95575
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.44
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8267200000000001
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76068
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91843
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9195200000000001
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9595899999999999
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95654
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.06
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9132399999999999
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72973
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91705
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.75
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9303600000000001
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9444
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9552
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (Min),A,32.62
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.81
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75702
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80688
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9470799999999999
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.81
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93201
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93555
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9574
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.87
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69165
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8649899999999999
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8946799999999999
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9420200000000001
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96078
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95975
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
451897,Southern Road,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.19
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.06
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65878
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8677299999999999
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8931600000000001
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.5
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
