Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9440299999999999
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93622
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9584600000000001
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.81
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.06
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.69
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59432
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8305299999999999
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85415
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92468
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9537700000000001
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.961
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.69
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.25
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6121800000000001
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84457
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89822
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.25
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9309700000000001
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93753
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9581299999999999
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (Min),A,32.75
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.69
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.62
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76651
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72992
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8728
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93399
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9550200000000001
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9542799999999999
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.25
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.12
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8707
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74597
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9187299999999999
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9346
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9638100000000001
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9371
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (Min),A,32.75
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.12
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.19
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76202
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79632
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83139
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.5
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94296
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9468700000000001
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9436
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.44
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87515
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88495
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90323
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9361
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9621299999999999
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95221
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-10T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.94
