Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,46.5
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,46.62
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.5
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.81
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74224
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87808
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9227
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95962
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96158
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93701
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,42.5
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.5
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69085
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8361200000000001
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9248
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95917
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95282
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9548
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.94
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7713899999999999
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8475299999999999
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91434
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92346
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93243
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95776
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,38.88
451897,Southern Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
451897,Southern Road,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.957
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90451
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91263
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.12
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91418
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95724
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95532
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,34.38
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.94
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62664
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8836299999999999
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97299
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96445
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94891
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95621
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.12
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.12
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,46.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,46.12
451897,Southern Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
451897,Southern Road,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.69
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69308
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8731399999999999
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93356
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9444
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95673
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95691
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,39.75
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
451897,Southern Road,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78906
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8609600000000001
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9332
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
