Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92685
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97635
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95651
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,33.5
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,40.38
451897,Southern Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
451897,Southern Road,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73928
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89725
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97635
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93854
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97964
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95145
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.88
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.88
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.25
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,33.12
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,50.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
451897,Southern Road,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.63
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6781
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90585
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97107
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93585
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97998
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93881
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,41.75
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,49.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,49.25
451897,Southern Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
451897,Southern Road,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.81
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64752
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94037
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92319
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93283
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95401
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96139
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,42.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,43.38
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,43.5
451897,Southern Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
451897,Southern Road,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.44
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91095
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91119
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94623
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97317
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9602
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9744
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.12
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.12
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.25
451897,Southern Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.12
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,63.25
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,58.25
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,58.38
451897,Southern Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
451897,Southern Road,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90478
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99149
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96933
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93878
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96423
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97427
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.25
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.5
451897,Southern Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.38
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,46.25
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,46.62
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,37.12
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,62.38
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,62.62
451897,Southern Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
451897,Southern Road,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94043
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93182
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94852
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.12
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93402
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95904
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95731
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.75
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
