Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,46.75
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,47.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,52.25
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,52.5
451897,Southern Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
451897,Southern Road,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95608
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94015
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93664
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.62
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.88
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.75
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93735
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9711
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95569
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.75
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.88
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,50.75
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,49.12
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,50.62
451897,Southern Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
451897,Southern Road,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9733
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93793
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9194
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,6.12
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.38
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.25
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93484
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96426
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95682
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,48.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,48.12
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,47.5
451897,Southern Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95517
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96442
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96967
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93848
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96045
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96738
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,56.88
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92547
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98996
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93295
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98529
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96448
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99661
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,82.62
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,83.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.75
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,94.38
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,95.12
451897,Southern Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.75
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,87.25
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,87.62
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,40.62
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,40.62
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,106.75
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,107.5
451897,Southern Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
451897,Southern Road,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.38
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85806
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9169
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91827
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96536
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9729
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99197
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.75
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.88
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,64.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,64.88
451897,Southern Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.38
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,62.25
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,75.75
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,77.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
451897,Southern Road,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.31
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8361200000000001
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89746
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89139
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96518
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97992
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95242
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.25
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.88
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.38
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,62.75
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,37.38
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,40.5
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,41.5
451897,Southern Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
451897,Southern Road,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.12
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83557
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99048
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98117
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97061
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97488
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93118
