Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.62
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.88
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.62
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,64.12
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,64.5
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,51.62
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,53.25
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,53.75
451897,Southern Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
451897,Southern Road,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.25
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8699600000000001
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98712
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87939
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97287
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9877
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93268
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.38
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.38
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.38
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.12
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.25
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.25
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,63.38
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,62.38
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,36.75
451897,Southern Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.44
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.5
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91888
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98837
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87845
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96951
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98499
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93646
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.5
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.88
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.62
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,61.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,61.38
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,51.5
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93213
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98746
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99249
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.62
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,44.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,44.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95511
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98065
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96753
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,52.5
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,44.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,75.62
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,75.62
451897,Southern Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
451897,Southern Road,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.62
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8682200000000001
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93521
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97882
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96466
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98877
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96097
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.88
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.88
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.38
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.12
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.88
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,57.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,42.62
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,43.38
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,55.75
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,56.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
451897,Southern Road,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.44
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86941
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88425
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8776200000000001
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97494
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97806
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93136
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.5
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,64.62
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.62
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,68.12
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,68.25
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,35.62
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,35.88
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89502
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9913
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93918
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97531
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97998
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96072
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.38
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.75
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.62
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,65.12
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,46.75
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,46.88
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,42.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,52.38
451897,Southern Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
451897,Southern Road,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.25
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
