Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7477699999999999
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9841
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99554
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,54.62
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,54.75
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.62
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96173
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99182
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99356
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.62
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.62
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.62
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,68.5
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,68.62
451897,Southern Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,49.75
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,50.12
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,55.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,55.12
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,123.12
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,123.25
451897,Southern Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
451897,Southern Road,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.19
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73358
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86505
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99426
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,44.38
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.38
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95093
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.983
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94101
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.75
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.62
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,43.88
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,34.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,67.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,67.12
451897,Southern Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
451897,Southern Road,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8680399999999999
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9001399999999999
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99432
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,45.12
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,45.12
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.12
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97736
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99173
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97321
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.75
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.12
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,61.62
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,61.75
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.75
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,60.75
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,66.75
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,83.25
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,83.38
451897,Southern Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
451897,Southern Road,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.81
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8458200000000001
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92724
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99625
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,68.12
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,68.25
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.12
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.38
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95657
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92328
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95032
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.75
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.12
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,48.88
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,92.75
451897,Southern Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
451897,Southern Road,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.44
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75558
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8746
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99463
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,50.75
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,50.88
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.88
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.44
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94687
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92789
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92844
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.62
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.75
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.62
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,71.25
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,71.38
451897,Southern Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
451897,Southern Road,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.68
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81228
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98694
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94113
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.25
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9592
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94742
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8975799999999999
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.75
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,50.88
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,35.88
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,36.38
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.88
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79202
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99103
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9834
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96463
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97812
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96622
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.12
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.12
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.38
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.25
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.62
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
