Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,52.12
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,53.12
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,55.12
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,57.38
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,58.38
451897,Southern Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
451897,Southern Road,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82437
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97339
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98212
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.25
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.38
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9299
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99142
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96106
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.88
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,57.25
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,67.12
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,67.38
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,55.25
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451897,Southern Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
451897,Southern Road,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91113
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98911
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98761
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96402
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99438
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95129
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.25
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.12
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,53.25
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,53.38
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,69.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,69.12
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451897,Southern Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
451897,Southern Road,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-166.19
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96182
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.77459
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98264
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.38
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.5
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97565
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99576
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89999
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.88
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.88
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,60.5
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,60.62
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,71.25
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,57.75
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,42.12
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,47.12
451897,Southern Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
451897,Southern Road,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.44
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8399
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.51531
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98428
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9765
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9816
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91763
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.62
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,69.88
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.75
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.38
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.12
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,71.75
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,72.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,44.25
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
451897,Southern Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
451897,Southern Road,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.63
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,170.62
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7865300000000001
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.59597
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94177
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8250700000000001
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96982
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96548
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.75
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.88
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.88
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,24.38
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,42.25
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,42.25
451897,Southern Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
451897,Southern Road,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.19
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6624399999999999
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98743
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85177
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.12
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.12
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.19
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96152
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96179
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9508
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.25
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.5
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.25
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.38
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,47.88
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,50.25
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.56
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.25
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8042600000000001
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91226
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98019
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.25
