Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8277
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98331
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95438
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,48.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,48.12
451897,Southern Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
451897,Southern Road,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.19
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77371
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95511
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99249
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.13
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95306
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9707
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94284
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.38
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,46.25
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,46.62
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,60.25
451897,Southern Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
451897,Southern Road,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.13
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,16.31
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74282
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.36477
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8728299999999999
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97925
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99445
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91653
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.25
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.12
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,65.25
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,65.25
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.25
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,66.88
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,66.38
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,66.38
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-154.69
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99677
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.49654
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7941600000000001
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.38
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.25
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.37
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95959
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97852
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95438
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.12
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.25
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.12
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.62
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.88
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,62.12
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,36.5
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,36.88
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98795
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.87265
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8593700000000001
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.75
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.88
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.75
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.87
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8898
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98624
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96582
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.25
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.38
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.38
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,37.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,48.25
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,48.25
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,39.5
451897,Southern Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
451897,Southern Road,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83752
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85577
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97647
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94263
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99509
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97235
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.5
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.5
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.38
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,50.25
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,50.38
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,50.25
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,50.25
451897,Southern Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
451897,Southern Road,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.81
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5566
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.53027
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81738
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95355
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97348
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94751
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.25
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.38
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.38
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,26.75
