Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-147.88
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-134.25
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6419
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.48199
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.3832
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94263
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9978
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97754
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,83.88
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,84.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,82.38
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,82.38
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.37
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-140.31
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7169800000000001
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.3337
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99188
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93054
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99011
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9808
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.38
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.38
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.38
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.88
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.88
451897,Southern Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.88
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,50.62
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,50.62
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,69.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,69.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,174.5
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.12
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8272700000000001
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.61511
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79513
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8956
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99118
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96539
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.38
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.25
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.12
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,46.62
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.75
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73553
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8254100000000001
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98785
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8465600000000001
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99802
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9765
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.38
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.12
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,78.88
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,79.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.88
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,82.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,69.25
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,69.38
451897,Southern Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
451897,Southern Road,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.75
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.75
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76461
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.79779
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98013
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8749399999999999
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99176
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8895200000000001
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,68.38
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,68.38
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.38
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,65.38
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,65.38
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.06
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56909
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96606
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97208
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94556
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99121
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8966700000000001
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.38
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.12
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.12
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,49.12
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,49.38
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.75
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.82
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80465
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94553
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.67477
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96017
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99173
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95966
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
