Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.12
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.25
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.25
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.5
451897,Southern Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,42.62
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,42.75
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.88
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-159.44
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74975
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.62573
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92712
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8648100000000001
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99054
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9028
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.38
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.75
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.38
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.38
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.38
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,23.12
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,23.25
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,38.5
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-164.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81317
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.72805
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.64459
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.38
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.13
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8773799999999999
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91028
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92343
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.19
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.87
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72259
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7571399999999999
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7396199999999999
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89261
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98904
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94101
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.12
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.25
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,38.5
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,39.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,27.5
451897,Southern Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.37
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88559
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.45104
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96439
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.75
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92511
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93472
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98624
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.5
451897,Southern Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.38
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,57.88
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,58.12
451897,Southern Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-165.75
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.06
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88595
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.78393
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7397100000000001
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.87
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9624
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92551
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94791
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.5
451897,Southern Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,49.62
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.19
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7914100000000001
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.88794
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94223
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.81
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88794
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96521
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90146
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.38
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.38
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.19
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.75
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7430399999999999
