Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96661
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94553
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-38.87
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.69
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.61492
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98196
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94699
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.62
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.25
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.75
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.12
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,14.75
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,21.5
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,43.62
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,44.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.94
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-71.88
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75921
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97638
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.12612
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.75
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.75
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.75
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74023
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98724
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97433
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.38
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.62
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.88
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,60.75
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.88
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,19.25
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,42.38
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,50.25
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.94
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.06
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61007
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96643
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95288
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.38
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.63165
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98801
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95242
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.25
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.62
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.38
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.62
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.25
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,16.25
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,48.12
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.44
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.06
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69805
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96838
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91962
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.88
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.75
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.58453
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92575
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95688
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.88
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.88
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,15.62
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,15.88
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,13.88
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.5
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.69
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7359899999999999
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97043
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89264
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.38
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.785
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99005
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91217
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.5
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.88
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.75
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.75
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.88
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,22.12
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,22.5
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,39.25
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,39.5
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.44
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8539100000000001
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87323
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91827
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.31
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87161
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94421
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93481
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.81
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9505
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94601
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.71536
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.62
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.88
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.75
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.94
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8880899999999999
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97037
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96008
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
