Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-168.38
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-124.88
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93408
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8276
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.21614
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.62
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.62
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.62
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-73.62
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.07987999999999999
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98499
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94421
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.12
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,14.12
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,14.38
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,39.62
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.87
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.69
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-126.25
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6171800000000001
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93951
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.1938
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.25
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.38
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.25
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7951600000000001
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99207
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93152
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.88
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.12
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.12
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.38
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,45.12
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.13
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.94
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7164
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.88446
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.987
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92883
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97705
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95389
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.12
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,27.75
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,47.5
451897,Southern Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.69
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81418
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94482
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96786
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94266
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9581
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96378
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.75
451897,Southern Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,38.88
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,52.38
451897,Southern Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
451897,Southern Road,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.81
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.5
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-53.81
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8448200000000001
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95291
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.35839
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.25
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96561
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98715
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94687
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.5
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.25
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.25
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.44
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-42.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80401
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.79303
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.56106
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95975
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99231
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9534
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,70.25
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,70.25
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.25
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,40.12
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,67.38
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,67.5
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.44
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.69
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5835199999999999
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96716
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9635
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
