Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-118.38
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.16072
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99481
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9249
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.25
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.38
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.38
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.38
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.38
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,12.5
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,42.62
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,46.38
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
451897,Southern Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.56
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99216
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97604
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8673700000000001
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.25
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.38
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.25
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.75
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.88
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.88
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.44
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96463
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93036
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93207
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.88
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.12
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,55.12
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,57.25
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,13.88
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.37
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81003
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98569
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95929
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.25
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8482299999999999
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99322
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92441
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.38
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.5
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.38
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.5
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.62
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.62
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,24.25
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,35.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.69
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79953
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91293
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92459
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91431
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99103
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95831
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.75
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.88
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.88
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,45.75
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,40.38
451897,Southern Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.81
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-41.5
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75439
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95157
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.36147
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.75
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8619399999999999
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99133
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8508899999999999
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.62
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.12
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.62
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.75
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.75
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,24.62
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,44.75
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,10.13
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.25
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-157.44
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85614
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93198
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.81823
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.44
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90243
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98306
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9003
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.38
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.62
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,23.5
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,172.25
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99374
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8161
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9827
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85736
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98764
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92663
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.88
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.88
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.62
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.12
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.88
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,38.62
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,47.12
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,46.5
