Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,46.88
451897,Southern Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
451897,Southern Road,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.25
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.19
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71914
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.86456
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98654
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81833
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96515
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97955
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.12
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,17.88
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,18.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,61.62
451897,Southern Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
451897,Southern Road,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.38
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.63
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-65.94
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52786
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97137
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.25765
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.75
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.75
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.75
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.81
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99374
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94641
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.38
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,34.38
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,34.5
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.13
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.62
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69326
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97125
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8365799999999999
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90857
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9686
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94705
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.75
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.62
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.87
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.19
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-143.06
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58645
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97375
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.66055
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86593
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96863
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98389
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.5
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.62
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.62
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,25.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,25.25
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.25
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.06
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77359
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97784
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.44009
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8419200000000001
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99069
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94424
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.12
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.5
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.38
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.75
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.88
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.75
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,23.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,23.38
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,32.88
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,33.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8814700000000001
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95492
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85629
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94977
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99606
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96164
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.12
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.25
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.12
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.75
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,64.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-154.94
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-151.13
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8542200000000001
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.76425
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.56365
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8776799999999999
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99509
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95789
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.5
