Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.5
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.62
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,41.38
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,41.5
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.63
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6795
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8581799999999999
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95953
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.94
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9501
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96976
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96023
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,42.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,42.25
451897,Southern Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
451897,Southern Road,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.12
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-64.13
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7322
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82055
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.2625
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94693
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98767
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91305
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.63
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.75
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6151399999999999
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91568
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6202
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9415
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99295
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96249
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.75
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.88
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.88
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.87
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79306
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.1545
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94766
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.12
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.12
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91315
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98602
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9924
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,62.88
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,63.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,75.25
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,75.38
451897,Southern Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
451897,Southern Road,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77148
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99713
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78088
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96631
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98627
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94781
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,49.75
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,49.88
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,57.75
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.94
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98526
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.20525
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99533
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,9.88
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,9.88
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.88
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,40.5
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.25
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98068
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95996
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98511
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.25
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.38
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.25
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,50.25
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,50.38
451897,Southern Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.25
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,68.12
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,68.25
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,90.75
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,90.75
451897,Southern Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
451897,Southern Road,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-147.69
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.19
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98593
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.35726
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8074
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
