Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,9.75
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,9.88
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.88
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97195
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94339
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96997
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.25
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.5
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.38
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,63.12
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,63.38
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,39.12
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,39.38
451897,Southern Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
451897,Southern Road,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.69
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.13
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.75
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56844
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.4392
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6559699999999999
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96808
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99344
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93448
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.25
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.38
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.38
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.38
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.38
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,50.88
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,49.38
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,49.62
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-100.75
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73642
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.03966
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8724
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.12
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.12
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97299
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98248
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96374
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.12
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
451897,Southern Road,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.19
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.38
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71716
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.40514
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92508
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93954
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97259
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94571
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.06
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65798
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8175899999999999
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95465
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98578
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98648
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9939
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.25
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,69.25
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.25
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.12
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.12
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.12
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,73.38
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,76.25
451897,Southern Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.75
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,70.62
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,70.75
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,58.5
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,58.5
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,84.75
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,87.62
451897,Southern Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
451897,Southern Road,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.63
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6383
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66397
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94278
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.952
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99207
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99469
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.62
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,69.5
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,69.75
451897,Southern Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.62
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,36.88
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,83.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
451897,Southern Road,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99319
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94031
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97269
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.25
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.38
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.38
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.44
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95206
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95343
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94754
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451897,Southern Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451897,Southern Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
