Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96728
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95306
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92184
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.25
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.5
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,48.12
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82135
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8473200000000001
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93198
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.63
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91931
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94809
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90658
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.81
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.12
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57958
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8559899999999999
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8645299999999999
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90546
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90411
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92279
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.62
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.18
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58087
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91382
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96356
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.81
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8880299999999999
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95816
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97232
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.88
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.88
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,41.88
451897,Southern Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
451897,Southern Road,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.81
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.19
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5765899999999999
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89789
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81723
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95129
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92053
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91907
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.88
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57665
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91397
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90488
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95669
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95685
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92538
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.81
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5844699999999999
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8544
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8882700000000001
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.56
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95077
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94156
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90414
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
