Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.31
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74093
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91485
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90945
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99176
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95834
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92074
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,77.75
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,77.88
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.88
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,79.12
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.94
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75671
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90338
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8714
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92413
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94321
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91534
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78058
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99258
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90991
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.19
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92483
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9382
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91403
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,35.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80114
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91073
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88861
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91458
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95309
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90909
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.88
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8024600000000001
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92633
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95138
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.69
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96881
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9487
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94885
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,45.25
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8546100000000001
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7955899999999999
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90106
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90652
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9324
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95926
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.06
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8327899999999999
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83224
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8869600000000001
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94913
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94275
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95859
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.62
