Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.5
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7854899999999999
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90253
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8323299999999999
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90979
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95117
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95798
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,30.5
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.5
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.06
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64852
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91369
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8602
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92712
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9534
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95422
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.56
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.25
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58782
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8641
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8786
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95059
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96677
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.961
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81601
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87445
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90741
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93787
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96976
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96271
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.63
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.94
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71933
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88782
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90045
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9335
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96402
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96893
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.62
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.25
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.12
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65249
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89084
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91485
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91943
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96106
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96719
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.57
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67556
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87005
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9004200000000001
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
