Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92071
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.996
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95853
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.25
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.38
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.38
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,53.5
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,53.5
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7854899999999999
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92496
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92474
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91901
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9458
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95727
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.19
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.94
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65008
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88428
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8976700000000001
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90958
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95044
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96091
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.56
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68994
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87933
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85104
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8880600000000001
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95322
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95285
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.06
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.06
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70111
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88107
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80215
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88989
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94491
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95459
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.75
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6867
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92224
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8800899999999999
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95401
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95483
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95935
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.62
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.25
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.06
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69863
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81857
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81985
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.81
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90805
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94079
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95334
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
