Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.5
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7275
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8323
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8829299999999999
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91412
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95541
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94543
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.19
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88641
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84677
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8600700000000001
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91406
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96091
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94937
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85101
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92508
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8992899999999999
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96728
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95846
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94553
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.38
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,47.88
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.69
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7015
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90408
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92215
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94348
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98529
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95865
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78808
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90326
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93359
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96097
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99384
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96307
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.38
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.62
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.62
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.62
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,43.12
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,46.38
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7868
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8452700000000001
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92734
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94653
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96451
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96194
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7449
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99133
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93201
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9678
