Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96603
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94406
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.38
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.38
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,50.12
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,50.25
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8703299999999999
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86056
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8905
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9089
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95978
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94903
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,33.62
451897,Southern Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8541200000000001
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93237
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9082899999999999
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.44
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93573
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9633799999999999
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9605100000000001
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86398
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8824799999999999
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9613
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9486399999999999
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9658200000000001
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99255
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.25
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.25
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.25
451897,Southern Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.75
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,39.38
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,74.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,74.88
451897,Southern Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
451897,Southern Road,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86923
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89746
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9709200000000001
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94971
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99277
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9965799999999999
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.12
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.88
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.88
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.88
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,87.25
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,87.5
451897,Southern Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.38
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,50.62
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,50.62
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,107.75
451897,Southern Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
451897,Southern Road,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.94
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61273
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92865
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86505
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96945
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9604799999999999
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9621299999999999
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,52.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,36.75
451897,Southern Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82925
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93771
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90369
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9681700000000001
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95731
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9483
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.25
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.25
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.25
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.19
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
