Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68988
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93011
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93368
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.87
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9717399999999999
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9567899999999999
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9524799999999999
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.62
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,51.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.62
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51717
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8577600000000001
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98239
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97751
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96234
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9538
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,48.75
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,47.75
451897,Southern Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
451897,Southern Road,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.56
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70962
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87729
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9351200000000001
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9864799999999999
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96524
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95831
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.25
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.38
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.38
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,65.12
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,40.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,40.12
451897,Southern Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
451897,Southern Road,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.94
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78985
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86279
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96799
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9848
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96588
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95685
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.88
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,69.88
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.88
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,71.38
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,47.88
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,48.12
451897,Southern Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.87
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.88
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69448
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83157
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90951
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9858399999999999
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9627399999999999
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9587100000000001
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,72.5
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,72.62
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,74.25
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,74.25
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,39.62
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,39.75
451897,Southern Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
451897,Southern Road,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76568
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9187
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93634
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9736600000000001
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9662200000000001
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9523299999999999
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.5
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.5
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,54.5
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,40.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.87
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8469200000000001
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99155
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93768
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9741200000000001
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9806799999999999
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9635600000000001
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.38
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.75
