Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,58.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,49.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,41.88
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,41.88
451897,Southern Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
451897,Southern Road,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91751
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9252
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97598
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95383
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96225
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97003
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.5
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.75
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.25
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,46.88
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,56.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.5
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9012399999999999
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8973700000000001
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98801
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.06
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9614299999999999
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9508
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98035
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.12
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.25
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.12
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.88
451897,Southern Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.62
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,50.75
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,50.75
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,29.75
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,72.62
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,79.12
451897,Southern Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
451897,Southern Road,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9254100000000001
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9093899999999999
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97501
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9742700000000001
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9616100000000001
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98285
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.12
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.75
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.88
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,64.5
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,64.62
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,40.88
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,70.25
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
451897,Southern Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
451897,Southern Road,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9303
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9571200000000001
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94473
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98016
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95419
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9734799999999999
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.12
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.12
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.12
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,67.5
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,67.5
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,27.75
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,55.12
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,55.38
451897,Southern Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
451897,Southern Road,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.5
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8569899999999999
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91046
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9552299999999999
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99231
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98511
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97809
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,98.62
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,102.75
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.88
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.25
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.25
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,103.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,107.12
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,37.88
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,38.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,55.5
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,56.5
451897,Southern Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
451897,Southern Road,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.44
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9154
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9730200000000001
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9726299999999999
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.87
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98187
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95734
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98087
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.38
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.5
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.12
451897,Southern Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,71.12
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,71.25
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,35.62
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,69.5
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,69.88
451897,Southern Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
451897,Southern Road,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9593200000000001
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9610299999999999
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98093
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.12
