Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.12
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98254
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97177
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9875200000000001
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,70.25
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,70.62
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.38
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,46.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,46.25
451897,Southern Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,75.5
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,32.88
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,33.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,79.12
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,79.25
451897,Southern Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
451897,Southern Road,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9549200000000001
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96805
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89371
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.88
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.5
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.75
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96921
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95981
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9417700000000001
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.25
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.25
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.25
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,60.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,60.12
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,35.25
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9347799999999999
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9592
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9088700000000001
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.12
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.19
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9768700000000001
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9707899999999999
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9415
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.75
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.75
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.75
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.75
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.88
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,65.62
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91943
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9265399999999999
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91159
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97656
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97488
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9421700000000001
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.25
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,64.38
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.25
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,67.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8804
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97275
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92999
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.44
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98972
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9570299999999999
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95071
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,89.88
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,90.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.88
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,33.25
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,39.62
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,39.62
451897,Southern Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.81
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,17.31
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82104
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87646
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9676799999999999
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.06
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97934
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95975
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97485
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.88
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.88
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.88
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,61.88
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,57.12
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,57.12
451897,Southern Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
451897,Southern Road,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.5
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85483
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97955
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9715
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.81
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9736899999999999
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9621
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96255
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.62
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.88
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.75
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
