Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,59.5
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,59.88
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,48.62
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451897,Southern Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
451897,Southern Road,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92801
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91125
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96567
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.63
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9784799999999999
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96701
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9922200000000001
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.62
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.75
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.75
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,63.88
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,64.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.88
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,64.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,86.62
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,86.75
451897,Southern Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
451897,Southern Road,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9513799999999999
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9792799999999999
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8716700000000001
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9707
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9895299999999999
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95593
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.75
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.62
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.5
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.62
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,54.75
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,49.75
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,39.5
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,48.5
451897,Southern Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
451897,Southern Road,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.12
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.87
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86734
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.51241
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9111299999999999
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.13
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97949
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95373
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92496
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.25
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,64.88
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.75
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,68.25
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.44
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8609899999999999
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9689
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9863299999999999
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.56
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97165
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9534299999999999
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9218700000000001
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,58.62
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,35.38
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,48.62
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,48.88
451897,Southern Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
451897,Southern Road,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.13
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.12
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80655
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97751
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84567
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.63
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9587700000000001
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9552
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9321299999999999
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.75
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,47.12
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,47.12
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,32.38
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,32.38
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91565
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63134
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96725
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9789100000000001
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95862
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92886
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.88
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.12
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,70.75
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,42.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,42.12
451897,Southern Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
451897,Southern Road,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.56
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8202200000000001
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.33852
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88959
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.69
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
