Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98639
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9730200000000001
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92905
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,75.5
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,75.88
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.75
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.5
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,79.12
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,35.75
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9002700000000001
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.54272
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98611
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9797100000000001
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9460700000000001
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9333799999999999
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.12
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,69.38
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.25
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,72.5
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,54.75
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,54.88
451897,Southern Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
451897,Southern Road,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,32.31
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79562
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9805
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9972799999999999
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,62.62
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,62.75
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.75
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.5
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9771700000000001
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93304
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9790000000000001
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.62
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.75
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.62
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,60.5
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,60.62
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,100.25
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,100.38
451897,Southern Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
451897,Southern Road,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9904799999999999
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98013
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99521
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,48.75
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,48.75
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.75
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98224
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95557
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95547
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,77.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,77.75
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,89.25
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,32.38
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,74.75
451897,Southern Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
451897,Southern Road,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,44.31
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75503
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9816600000000001
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99472
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.88
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.88
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.88
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,44.5
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,44.62
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.25
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9602700000000001
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9402799999999999
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9669200000000001
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.88
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.25
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,58.5
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,32.88
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,82.25
451897,Southern Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7910699999999999
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97583
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98035
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.5
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9567899999999999
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95001
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9391799999999999
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.12
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.38
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.25
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,47.12
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
451897,Southern Road,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,12.56
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82739
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66735
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99664
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,61.5
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,61.62
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.62
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.75
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95578
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9473600000000001
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8757299999999999
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,44.88
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,77.25
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,77.38
451897,Southern Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
451897,Southern Road,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,24.25
