Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-148.81
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83267
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.69686
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99582
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,50.5
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,50.5
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8627299999999999
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9631
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8587
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,65.62
451897,Southern Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
451897,Southern Road,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,47.88
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-52.81
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56594
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.28376999999999997
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99185
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.88
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.87
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84625
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96524
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8862
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.25
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.25
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,26.75
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,44.12
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,52.25
451897,Southern Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451897,Southern Road,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9584600000000001
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96786
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9202299999999999
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.69
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96362
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9545600000000001
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86874
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.25
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.5
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.38
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,55.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,55.25
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,34.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-112.5
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75222
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.13616
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97809
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.12
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89386
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9944200000000001
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8847299999999999
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.75
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.88
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.62
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.62
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.62
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,55.5
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,55.5
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,44.68
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-162.5
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69699
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7409899999999999
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91046
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9671
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98715
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8475600000000001
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.5
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.62
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.75
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.75
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,46.75
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,47.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,44.88
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,34.75
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-155.81
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69458
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.81048
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9529700000000001
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.25
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9758
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9944799999999999
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92395
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.38
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.38
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.62
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.88
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,53.62
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,54.25
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,48.12
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,48.25
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
451897,Southern Road,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,29.44
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-169.31
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7865300000000001
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8484799999999999
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97501
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97067
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99423
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8823799999999999
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.88
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.88
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.62
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.62
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.62
