Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,55.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,55.12
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,51.38
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,51.5
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.06
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99423
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9115
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7359600000000001
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.88
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8737799999999999
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9928299999999999
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8850100000000001
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.38
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.5
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,50.38
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,50.5
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.19
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.75
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.94
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81939
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94842
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.64074
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93069
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97885
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97836
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,39.38
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,39.5
451897,Southern Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
451897,Southern Road,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.88
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.19
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81295
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9548
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97336
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9492200000000001
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99356
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9860200000000001
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,58.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,43.25
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.75
451897,Southern Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.62
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,50.5
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,50.62
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,63.75
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,64.5
451897,Southern Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
451897,Southern Road,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.06
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,172.25
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75116
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.81833
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95129
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86474
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98685
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99405
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.12
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,61.75
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,61.75
451897,Southern Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.75
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,22.88
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,73.62
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,74.38
451897,Southern Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.63
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7547
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9447
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.58505
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.19
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94116
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96667
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9087200000000001
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.19
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.44
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.13
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59835
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.84775
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.40597
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78457
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9761
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87945
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.62
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.75
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.62
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,19.38
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.63
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.37014
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6484
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97324
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
