Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-80.93
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.058820000000000004
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98416
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8483299999999999
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.38
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.12
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.25
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.25
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,12.5
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,41.12
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.62
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.44
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49746
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9736600000000001
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.991
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90671
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9924299999999999
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80499
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.38
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.5
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.25
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.25
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.25
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,26.75
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,39.5
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,39.88
451897,Southern Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.37
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-41.25
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8559899999999999
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9346
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.48415
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88885
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99545
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9568200000000001
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.38
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.5
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.38
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.75
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.88
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.75
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.5
451897,Southern Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,25.38
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,25.5
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,43.75
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,43.88
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.56
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-120.44
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73516
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96646
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.1899
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.5
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.75
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.39666
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96426
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91476
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.38
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.38
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.38
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,12.88
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,12.88
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73095
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97321
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96973
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6363800000000001
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9624
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9248
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.25
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.62
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,16.5
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.13
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.38
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-71.69
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72427
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94168
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.11974000000000001
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.25
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94855
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98315
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8644700000000001
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.62
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.38
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.38
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,34.38
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.5
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86545
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9689
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93689
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-87.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.0179
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9678
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98621
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.12
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,48.88
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,49.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
