Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,64.25
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,64.5
451897,Southern Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
451897,Southern Road,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.38
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.69
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-140.38
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80609
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96793
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.32711
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.69
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.33883
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94824
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90707
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.38
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,12.75
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,11.88
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,12.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.44
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.13
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-147.44
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75622
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.82434
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.5715899999999999
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.37
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.19
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.29055
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95142
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97116
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.37
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-146.81
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87021
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8695700000000001
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.48268999999999995
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-123.75
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.20626
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99319
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.73333
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.25
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.12
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.25
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.12
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.75
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-160.94
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87198
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9832200000000001
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.60421
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-96.81
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.56
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.02953
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9559
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95724
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.87
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.5
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-161.13
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67047
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8724700000000001
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.6867
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-143.19
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.26491
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9932200000000001
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9268200000000001
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.25
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.38
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.38
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.75
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.88
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.88
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,11.12
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,11.12
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,47.62
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,47.88
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.75
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-153.5
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73632
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.64868
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7106600000000001
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-133.69
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.63
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.30201999999999996
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98245
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82788
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.25
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.38
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.62
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,47.25
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,49.38
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-166.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79446
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9482700000000001
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.58978
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-122.56
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
