Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.22783
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98087
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98245
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.75
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.88
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.88
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,54.62
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,54.75
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-164.25
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88379
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79464
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.76791
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.81
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82644
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9946
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89505
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.12
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.12
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.38
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.5
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,52.5
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.5
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.06
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-163.75
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8002600000000001
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.45308999999999994
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.76358
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.66778
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99246
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9422299999999999
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.88
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.75
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.25
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.12
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.25
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.12
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,17.75
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,18.62
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,53.75
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-68.88
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-161.87
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8695700000000001
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.10307000000000001
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7557
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-140.68
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.28728000000000004
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97559
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82181
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,27.38
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9002700000000001
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98346
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9402799999999999
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.5
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.87
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8558899999999999
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9587100000000001
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9622200000000001
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.25
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.38
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.25
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,41.12
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,41.25
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.44
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-59.5
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89905
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.19292
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6314
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83239
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97598
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97967
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.25
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.75
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,25.12
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-161.56
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85708
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.67962
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.6528
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95163
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97882
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9272799999999999
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,28.62
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.69
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
