Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-158.81
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6874
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71081
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.50607
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.94
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.60931
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9778700000000001
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9722
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.25
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.38
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.38
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.75
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.12
451897,Southern Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,15.62
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,15.88
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,29.88
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
451897,Southern Road,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9370700000000001
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8428899999999999
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8837
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,6.88
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.37
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.4038
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96829
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9701200000000001
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.62
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,16.62
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,16.75
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,35.75
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.5
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.94
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-162.81
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63375
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7807
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.68762
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-92.38
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.01573
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9912700000000001
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9018200000000001
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.75
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.75
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.75
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,59.38
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,59.5
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.25
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70455
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9741200000000001
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89328
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.19
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8774700000000001
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9449799999999999
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90054
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.38
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.88
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,25.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78982
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99515
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.604
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.87
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8910799999999999
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9659700000000001
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9411299999999999
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.5
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.62
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.25
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,58.88
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,59.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.87
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5917899999999999
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76165
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5222399999999999
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95096
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98093
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9131799999999999
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.38
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.87
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.31
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.56
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63577
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66082
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.43621000000000004
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9719200000000001
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9925799999999999
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90051
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.88
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.88
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,60.88
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,61.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.88
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.25
