Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,63.38
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78015
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8358399999999999
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7771899999999999
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94095
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99408
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9875799999999999
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.38
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.88
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.88
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.88
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.38
451897,Southern Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.12
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,68.75
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,71.12
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,48.88
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,49.12
451897,Southern Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.87
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-143.88
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64923
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9457399999999999
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.56915
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9523
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99744
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99255
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,91.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,91.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.75
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.12
451897,Southern Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,97.25
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,97.25
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,54.25
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,54.25
451897,Southern Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
451897,Southern Road,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.19
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-86.94
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76727
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9369799999999999
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.029560000000000006
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87628
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99384
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99231
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.38
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.75
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.62
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.62
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.75
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.75
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.25
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,55.5
451897,Southern Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.38
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,25.62
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,61.25
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,61.38
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,56.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,56.12
451897,Southern Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8556799999999999
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86987
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9728100000000001
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7171
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9919399999999999
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96359
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.38
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.12
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.25
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.38
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.38
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,19.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,19.5
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,51.25
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,45.88
451897,Southern Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
451897,Southern Road,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-160.07
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99567
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87259
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.5238
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.38
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.5
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.38
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9241
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9816299999999999
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9411299999999999
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.62
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.62
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.12
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.69
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-151.19
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7346199999999999
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8781700000000001
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.54897
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9210200000000001
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9866
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9779
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.75
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.75
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.75
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.75
451897,Southern Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,53.12
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,53.25
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.06
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-142.69
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74017
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9547700000000001
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.46679
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
