Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.81
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9487
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97177
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9801
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.25
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.25
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.25
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,44.62
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,44.62
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.87
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-149.31
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6947
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89261
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.49712
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85052
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98425
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91559
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.38
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.38
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.38
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.5
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.75
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.62
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,22.12
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,22.12
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,50.38
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-106.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84216
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94495
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.10878
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.5
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92953
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98346
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93991
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.12
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.12
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.12
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,50.25
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,50.38
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.25
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-125.31
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82724
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9510799999999999
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.29412
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9462
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98206
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9374399999999999
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,40.5
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,40.5
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9966700000000001
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97696
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86511
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95673
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9925799999999999
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9527899999999999
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.88
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.38
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.12
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,52.25
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,54.75
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,55.25
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8843700000000001
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9619700000000001
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88736
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.56
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92865
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9717100000000001
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99136
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,58.5
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,58.62
451897,Southern Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,31.38
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,31.62
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,67.88
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,68.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86795
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95886
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9873700000000001
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.56
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9248
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96262
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95175
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
