Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
451897,Southern Road,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7912899999999999
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91855
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85708
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.25
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9341700000000001
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9726899999999999
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9670700000000001
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,38.88
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,39.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,36.75
451897,Southern Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79794
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92465
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9187299999999999
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9422299999999999
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97165
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9469
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-60.87
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99426
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91333
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.21944
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.5
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.5
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.12
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96646
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9854700000000001
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94479
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.75
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.38
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,54.12
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,54.25
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,42.62
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,42.75
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,11.13
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8890399999999999
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9411299999999999
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96936
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.87
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93011
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9601700000000001
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89841
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,39.75
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99454
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95593
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95972
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.25
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.25
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.25
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9257799999999999
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98767
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90625
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.12
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.25
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.25
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,50.5
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7752
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98941
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7771600000000001
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.87
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92099
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97659
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9879100000000001
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.88
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.88
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,48.25
451897,Southern Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,57.38
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,57.38
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,53.12
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,53.75
451897,Southern Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
451897,Southern Road,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.69
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6239600000000001
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98862
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.70681
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.44
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
