Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8910799999999999
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96045
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96316
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.88
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.88
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,52.88
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.12
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7751100000000001
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99423
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79388
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.75
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94595
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96875
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85611
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.75
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,49.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,49.25
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.37
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72601
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9970100000000001
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9438799999999999
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,39.75
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.75
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9758
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9869399999999999
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87024
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.75
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.88
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.88
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.12
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,55.62
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,72.62
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8614200000000001
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99271
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94519
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,27.38
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9792799999999999
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98398
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8920899999999999
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.38
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.5
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.38
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.5
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,61.12
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,54.62
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,54.75
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8324299999999999
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99295
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8103899999999999
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,29.5
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,29.62
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.06
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97485
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96765
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91199
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.75
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.75
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,54.75
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,50.12
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,50.12
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,9.5
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89618
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99393
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9069200000000001
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93863
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9905700000000001
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9888
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.88
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.5
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.38
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,51.38
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,51.38
451897,Southern Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.38
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,63.75
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,64.38
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,60.12
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,60.12
451897,Southern Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
451897,Southern Road,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88864
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9915200000000001
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9683799999999999
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9385399999999999
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96414
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91955
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,48.75
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,49.12
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
