Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8085600000000001
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9926799999999999
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9829100000000001
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,30.25
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.31
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96619
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9505
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9883700000000001
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.12
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.12
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,50.75
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,50.88
451897,Southern Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.75
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,45.88
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,49.88
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,71.75
451897,Southern Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
451897,Southern Road,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99265
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99756
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9754
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,9.88
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.12
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,42.12
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,42.25
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.12
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9933200000000001
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9718899999999999
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89636
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,90.75
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,95.5
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,100.88
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,105.5
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,61.25
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,61.25
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-92.06
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73846
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.018269999999999998
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87836
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93765
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9890100000000001
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9043899999999999
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.62
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,58.38
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.5
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.38
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,58.62
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.5
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-105.75
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59344
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.20786999999999997
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93265
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9457399999999999
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9762299999999999
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8800600000000001
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.5
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.62
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.62
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,37.12
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.37
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61105
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6642399999999999
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87231
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96793
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9949600000000001
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9239799999999999
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.25
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.38
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.38
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,49.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,54.88
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,55.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.06
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74051
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77295
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9338700000000001
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9028299999999999
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98398
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88394
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,35.12
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,35.38
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84875
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9188799999999999
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9858100000000001
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9504100000000001
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97095
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8978299999999999
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
