Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,39.5
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,42.12
451897,Southern Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
451897,Southern Road,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.5
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64279
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8814700000000001
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9763200000000001
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88077
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9852299999999999
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9898100000000001
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.62
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,49.12
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,49.38
451897,Southern Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.25
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,31.25
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,69.25
451897,Southern Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
451897,Southern Road,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.75
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9942
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8925799999999999
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84372
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.88
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.88
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94037
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9574
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98865
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.5
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.62
451897,Southern Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.62
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,49.12
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,49.25
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,56.25
451897,Southern Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
451897,Southern Road,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.94
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.37
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5189699999999999
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8805200000000001
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7628699999999999
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.13
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9429
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9621299999999999
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9545299999999999
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.87
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.87
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.31
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70867
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66586
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87539
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9078700000000001
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9568200000000001
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93875
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.62
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.19
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78149
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73251
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8441700000000001
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94589
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96149
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93042
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.88
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.06
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.81
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8002
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76574
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92245
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9373799999999999
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96298
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9170799999999999
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79843
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9321299999999999
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89499
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
