Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.81
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84851
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81952
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9314899999999999
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9176
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9662799999999999
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9621299999999999
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8041699999999999
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9805299999999999
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89999
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95206
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96368
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95526
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,40.12
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.5
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85336
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8436
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9419200000000001
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.12
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8895200000000001
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94894
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9553200000000001
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.12
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.31
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61825
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87964
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93121
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91843
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9616399999999999
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9475399999999999
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.5
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,27.88
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.44
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59622
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80148
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91775
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93552
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9706100000000001
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95868
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.62
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.06
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.25
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.94
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60858
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81552
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83026
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9331
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9655100000000001
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94958
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8675200000000001
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8461
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8981899999999999
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
