Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.56
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8271200000000001
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78164
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9311799999999999
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93542
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96216
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97226
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.12
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,40.12
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,40.38
451897,Southern Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
451897,Southern Road,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.81
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.19
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77353
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68255
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9465600000000001
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9474799999999999
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9532200000000001
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95294
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.88
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7500600000000001
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8454
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9179700000000001
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9534600000000001
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96399
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9566899999999999
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.88
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.69
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62792
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88055
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8996299999999999
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9497700000000001
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9664299999999999
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96194
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.75
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.56
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65969
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9309700000000001
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8800899999999999
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8996299999999999
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96146
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95767
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,35.25
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.87
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73812
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8864700000000001
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9138799999999999
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91333
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9553799999999999
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9560200000000001
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
451897,Southern Road,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8614200000000001
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90756
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9318200000000001
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.94
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.63
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9162
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9525100000000001
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95483
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.75
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.0
