Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.75
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73492
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9233100000000001
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97562
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93671
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96783
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96475
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,47.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,48.5
451897,Southern Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
451897,Southern Road,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.19
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7489899999999999
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89435
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9069799999999999
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8979799999999999
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96945
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94009
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83349
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9223899999999999
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87774
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90707
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98221
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96442
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.38
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.38
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.38
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,37.62
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,37.75
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,40.75
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
451897,Southern Road,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81396
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9516600000000001
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86798
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95178
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9645100000000001
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94937
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.88
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8612299999999999
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9708899999999999
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91601
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92969
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96298
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9545299999999999
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84216
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9631
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95047
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9295
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9603299999999999
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9541299999999999
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.88
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85177
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98849
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93353
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
