Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92889
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9677399999999999
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9534
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.12
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,32.75
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82776
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9404899999999999
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91156
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91556
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96967
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94815
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,33.88
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75338
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9237
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8941600000000001
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93265
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92255
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94699
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.62
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7821600000000001
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99265
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9707899999999999
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9645100000000001
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96506
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9525399999999999
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.75
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.75
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,48.88
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,36.88
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,46.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8381299999999999
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9959100000000001
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93024
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9406700000000001
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96545
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97201
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,40.88
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,41.25
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,45.12
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,45.12
451897,Southern Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
451897,Southern Road,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.62
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81097
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9439700000000001
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9360299999999999
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9444600000000001
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9691200000000001
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9847100000000001
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.62
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.75
451897,Southern Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.62
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,55.62
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,55.62
451897,Southern Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
451897,Southern Road,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9855
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9530299999999999
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9783
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.12
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.87
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94955
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96121
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9511700000000001
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
