Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,51.62
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,51.88
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,52.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
451897,Southern Road,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97983
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9481200000000001
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93115
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.25
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.38
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.25
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9623700000000001
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95215
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9676799999999999
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.62
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,58.88
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,59.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,47.88
451897,Southern Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
451897,Southern Road,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.62
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86221
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9436
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9325200000000001
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.13
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9686
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96173
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9859899999999999
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.38
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.38
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.38
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,49.88
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,50.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,61.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,65.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,65.12
451897,Southern Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8874799999999999
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94257
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9303600000000001
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97864
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9726899999999999
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9613
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.62
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,69.62
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.62
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,74.25
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,74.25
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,50.88
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,50.88
451897,Southern Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
451897,Southern Road,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96435
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9455600000000001
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98575
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96493
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9606600000000001
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9728700000000001
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.88
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.88
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,56.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,34.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,73.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,73.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
451897,Southern Road,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95425
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9470799999999999
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99359
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.62
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.75
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.75
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,51.12
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,51.12
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.12
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.13
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96915
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9462299999999999
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9566899999999999
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.38
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.38
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.38
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,62.12
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,81.62
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,81.62
451897,Southern Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
451897,Southern Road,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92416
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96811
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9425
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97021
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95831
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9637399999999999
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.12
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.12
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.12
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,57.88
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,31.25
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,45.38
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,45.62
451897,Southern Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
451897,Southern Road,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89859
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95206
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8873
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
