Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
451897,Southern Road,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9074700000000001
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9117700000000001
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9624
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9517200000000001
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98569
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9577600000000001
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.75
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.88
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.75
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.25
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.12
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,50.88
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,51.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,47.62
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,47.62
451897,Southern Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
451897,Southern Road,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.06
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81607
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8844
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9653
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9050299999999999
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99219
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94971
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.5
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.25
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,57.62
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,58.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,43.88
451897,Southern Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
451897,Southern Road,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9924
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73361
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9577899999999999
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.75
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92065
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9723200000000001
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9339299999999999
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,45.75
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,45.75
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,43.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,43.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84555
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9820200000000001
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8873
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.44
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9290799999999999
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9699399999999999
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96988
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.38
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,46.38
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,44.5
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,43.88
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,44.12
451897,Southern Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8579700000000001
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9946299999999999
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99493
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,46.88
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,46.88
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.88
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91409
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9898399999999999
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92969
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.5
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.25
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,36.12
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,71.25
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,71.88
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,67.62
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,68.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
451897,Southern Road,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-51.44
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88907
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.24044000000000001
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99484
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,54.88
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,57.38
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.88
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.44
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92642
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97162
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98059
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.25
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.88
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.38
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,46.75
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,47.5
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,92.88
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,95.5
451897,Southern Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.44
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8271200000000001
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98544
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99551
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.25
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,55.5
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,55.62
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.62
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89654
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9536399999999999
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9834
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
