Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.62
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,45.62
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.75
451897,Southern Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.75
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,42.5
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,101.12
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,101.25
451897,Southern Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
451897,Southern Road,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.19
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76986
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73654
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9947799999999999
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,50.5
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,50.62
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9023700000000001
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9521200000000001
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97604
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
451897,Southern Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
451897,Southern Road,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9266
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6975100000000001
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9659399999999999
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.63
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9241299999999999
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9451299999999999
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96988
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.38
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,54.62
451897,Southern Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
451897,Southern Road,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,19.88
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8898299999999999
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.40404
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96234
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.37
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9407
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9570000000000001
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9759200000000001
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,53.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,53.12
451897,Southern Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
451897,Southern Road,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,14.37
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9213899999999999
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96777
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9739700000000001
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.94
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95624
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9516600000000001
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9884
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.25
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.25
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,48.38
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,48.88
451897,Southern Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,48.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,48.12
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,69.88
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,70.25
451897,Southern Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,14.25
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,161.25
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9209
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.34328000000000003
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9416200000000001
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.81
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9664
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9683200000000001
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9784799999999999
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.38
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.38
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,53.38
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,28.25
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,50.5
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,50.5
451897,Southern Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451897,Southern Road,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,8.31
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,146.75
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.56
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90765
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.35375
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86041
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.31
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96435
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94705
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94076
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.88
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.88
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.88
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,50.25
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,50.25
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.56
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93115
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.80853
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9648100000000001
