Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96899
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98611
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9433
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.88
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.62
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.75
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.75
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,50.88
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,50.88
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,46.25
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,46.38
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,41.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,41.12
451897,Southern Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99384
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99454
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8978
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.5
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.5
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.13
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97055
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9585899999999999
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98474
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.62
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.62
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.88
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.88
451897,Southern Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.88
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,51.75
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,52.12
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,51.38
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,51.38
451897,Southern Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
451897,Southern Road,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9961899999999999
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99145
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98441
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,14.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,14.12
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.12
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98251
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97372
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97134
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.5
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.75
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.62
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,80.5
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,80.62
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,40.38
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,62.5
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,62.62
451897,Southern Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
451897,Southern Road,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,7.93
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.25
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9859600000000001
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.49413
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91937
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,9.25
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,9.25
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.25
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.75
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93829
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9623700000000001
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9752200000000001
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,46.88
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,42.25
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,42.25
451897,Southern Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
451897,Southern Road,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.82
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9911200000000001
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8340700000000001
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98416
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.88
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.70465
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99103
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96631
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.5
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.75
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.62
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,35.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,35.25
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,54.12
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,54.5
451897,Southern Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
451897,Southern Road,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,22.94
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.75
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88418
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8774700000000001
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.978
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.19
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87625
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99655
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91748
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,66.75
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,66.88
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.88
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,61.88
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,13.87
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.19
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9162600000000001
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91305
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91095
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7659600000000001
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9951200000000001
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8423700000000001
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.12
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.38
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.25
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,78.25
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,78.62
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
