Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,22.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,22.5
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,72.62
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,11.94
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.94
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8873
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92786
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68109
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9309999999999999
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97382
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7914100000000001
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89618
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74643
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95526
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97482
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98703
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97308
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.25
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.38
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.38
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.25
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.38
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.62
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.25
451897,Southern Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.75
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,54.12
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,46.38
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,46.75
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,55.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
451897,Southern Road,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81314
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8266
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9249299999999999
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9829399999999999
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98465
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98959
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,63.12
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.25
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.12
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.25
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,70.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.62
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,57.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.12
451897,Southern Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,63.25
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,73.88
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,66.12
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,66.25
451897,Southern Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
451897,Southern Road,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,11.56
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-54.25
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87808
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5031399999999999
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.36651
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.25
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.87
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.35081999999999997
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96039
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9761700000000001
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.38
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.38
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.25
451897,Southern Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,13.88
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,37.62
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82309
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94955
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8267200000000001
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9317
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9863299999999999
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98782
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.88
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.88
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.88
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.5
451897,Southern Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,44.62
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,44.62
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,53.38
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,53.5
451897,Southern Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
451897,Southern Road,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-131.19
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.25
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73565
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.11750999999999999
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.25219
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.62
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.75
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.75
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.57729
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9944799999999999
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9686299999999999
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.75
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.88
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,63.88
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,15.5
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,63.88
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,64.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.31
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-69.69
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88251
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9664299999999999
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.15383
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.5
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.75
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.75
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
