Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-56.93
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.21516999999999997
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99561
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97711
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.62
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,59.75
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.75
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,12.75
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,49.88
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-57.94
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7955300000000001
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.23909
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9504100000000001
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-128.56
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.81
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.30428
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9564799999999999
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7706
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.25
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,12.88
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.31
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87051
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9772
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96667
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.87
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88434
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97324
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7741399999999999
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.38
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.38
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.38
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.87
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85824
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9829100000000001
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92117
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.5
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.5
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.07
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8759399999999999
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9470200000000001
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7417
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.75
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.75
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.75
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.69
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8638600000000001
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97351
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9786100000000001
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.88
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.5
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.25
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.4840600000000001
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94583
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9346899999999999
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.12
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.12
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,15.75
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,15.88
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,39.62
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,39.75
451897,Southern Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.94
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8348700000000001
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97214
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91733
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.25
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.25
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8855
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95804
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95181
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.12
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,24.12
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,11.88
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.69
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-146.31
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74856
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97467
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.4656
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.44958000000000004
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96814
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.991
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.5
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.5
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.75
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,59.12
451897,Southern Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,14.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
