Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,51.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,57.38
451897,Southern Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
451897,Southern Road,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.94
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.5
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55865
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.978
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79852
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.5
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.54324
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9925799999999999
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83447
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.12
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.88
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,14.12
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,14.5
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.63
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.87
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-176.19
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61587
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98355
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7550899999999999
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-46.88
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8678899999999999
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99356
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.39065
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.12
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.38
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.38
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,23.5
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,23.62
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.37
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.63
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-168.62
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65765
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9826
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.8237
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.5
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.5
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.19
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,30.06
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74325
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9555
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.44158000000000003
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.62
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,16.5
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,16.5
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.5
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8665799999999999
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98419
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79669
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,22.94
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.69033
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9964
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.68588
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.12
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,60.75
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,60.88
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.75
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.31
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-166.81
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8341299999999999
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98416
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.75763
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-107.87
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.06
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.04433
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99445
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86575
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,9.75
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,9.75
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.75
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,69.62
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,69.75
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.62
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,58.25
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.25
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-165.12
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84106
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9762299999999999
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.70092
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-124.75
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.21144000000000002
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97406
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77523
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.62
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-45.56
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-168.62
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83615
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.21541
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.50011
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-70.81
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.05605
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98856
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7900699999999999
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
