Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.38
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.5
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.12
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.25
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.25
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,50.88
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,51.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.63
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.63
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-169.19
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7171
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9835799999999999
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.76739
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.88
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-124.31
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.22109
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99777
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8266
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,87.12
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,87.12
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.12
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,73.62
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.13
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.44
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9219
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9800399999999999
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.69824
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-51.06
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.56
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.33526
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9699399999999999
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8244299999999999
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.38
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.25
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.88
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,14.88
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,15.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.81
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.13
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-145.44
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76776
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98288
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.52917
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.25
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-104.13
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.63
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.08428
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9783299999999999
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9006
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.25
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.12
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,12.5
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.25
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-161.06
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90494
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9784799999999999
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.75436
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-95.38
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.69
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.02022
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9564799999999999
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9509299999999999
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.25
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.12
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,12.5
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,12.88
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.87
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86075
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9803200000000001
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80505
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.62
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-103.31
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.5
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.09804
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98331
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9601700000000001
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.37
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-168.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75116
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9783
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.77856
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83636
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96405
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9816600000000001
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.62
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.62
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.62
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.75
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,23.12
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,23.25
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,43.12
451897,Southern Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.44
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.31
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-164.94
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5511699999999999
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9785200000000001
