Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.81973
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.25
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.66488
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97964
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9783
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.75
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.88
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.25
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,18.5
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.81
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.37
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-166.25
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7109300000000001
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96924
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.8103899999999999
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.13
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7879
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96121
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93109
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.88
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.25
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.38
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,20.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,21.38
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,10.75
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,11.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.06
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-116.88
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97354
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9838899999999999
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.13738
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.38
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.38
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.38
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.25
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.25
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.25
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8645299999999999
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9898399999999999
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9635
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.12
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.12
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.75
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,59.62
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.62
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.75
451897,Southern Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,43.12
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,46.88
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.44
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.13
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-162.81
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74527
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9814799999999999
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.80182
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9032899999999999
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9935299999999999
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84701
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.5
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.5
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.38
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.5
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,24.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,34.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-161.5
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-159.13
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8347399999999999
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.42058
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.79113
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.12
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.12
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.71948
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99377
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96539
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.12
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,60.12
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,60.25
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.25
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,18.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,19.12
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,59.38
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,59.5
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.56
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.81
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82632
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9833700000000001
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79419
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.13
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9074399999999999
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9928899999999999
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92355
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.5
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.62
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.88
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,40.25
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.31
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.56
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79196
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98257
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89831
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9111899999999999
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98856
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9545600000000001
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.88
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.88
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.88
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
