Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,22.12
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,33.62
451897,Southern Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
451897,Southern Road,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.63
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.63
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72625
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9754299999999999
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79599
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.25
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.37688
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9972200000000001
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93732
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.5
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.88
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,73.5
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,73.75
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.62
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,12.25
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,64.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,64.25
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,149.75
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8391700000000001
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.44703999999999994
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90143
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77035
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98834
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95047
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.88
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.12
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.5
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.62
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.62
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,17.75
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,18.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,54.5
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,54.62
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.06
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-148.75
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8436
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97546
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.60217
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.5
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75631
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9863299999999999
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8142699999999999
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.5
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.75
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.62
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,17.5
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,17.62
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,36.12
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,36.25
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.25
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-154.81
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89523
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94653
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.52352
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93652
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98062
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97131
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.88
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.5
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.37
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-149.5
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8718899999999999
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9671299999999999
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.2618
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.5
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.5
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95331
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99341
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9557200000000001
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.62
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.62
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,28.75
451897,Southern Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.94
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.25
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6622899999999999
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9359700000000001
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.62524
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91733
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99771
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95514
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.5
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,101.5
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,101.62
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.5
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,94.75
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.62
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-155.87
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8451200000000001
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9730200000000001
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.74395
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.5
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
