Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.87
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80798
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9802200000000001
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98874
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.62
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.88
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.75
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.38
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,61.12
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,61.38
451897,Southern Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.25
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,22.5
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,22.75
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,58.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,58.12
451897,Southern Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
451897,Southern Road,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.06
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-169.5
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-139.31
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5642
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9486700000000001
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.57391
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9138799999999999
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99582
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9451
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,88.38
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,88.5
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.38
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,79.62
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,79.62
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.75
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.31
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-144.25
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70294
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7610100000000001
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.5426
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9688700000000001
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9953
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9814799999999999
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.12
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.25
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.25
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.25
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,43.25
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.5
451897,Southern Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.38
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,59.75
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,59.75
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,42.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
451897,Southern Road,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-168.06
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-89.37
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89059
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9389
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.02037
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90454
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97067
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9299299999999999
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.88
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,30.38
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,10.81
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.06
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-111.81
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88565
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9421700000000001
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.2625
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.37
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9657600000000001
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94919
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9810200000000001
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.88
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.25
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.25
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.88
451897,Southern Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.75
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,46.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,46.38
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,40.75
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,41.38
451897,Southern Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
451897,Southern Road,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.06
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86993
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.89502
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90323
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97601
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99045
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9681700000000001
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.88
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.12
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.12
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.12
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.5
451897,Southern Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,46.5
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,46.62
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,49.25
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,45.75
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,45.75
451897,Southern Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
451897,Southern Road,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8093199999999999
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8748799999999999
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95239
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.5
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92053
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9526700000000001
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92358
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
